Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
513246,Ferry Road,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.1
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
513246,Ferry Road,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
513246,Ferry Road,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
513246,Ferry Road,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
513246,Ferry Road,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.52
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
513246,Ferry Road,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
