Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.61
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.39
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.44
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.59
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.0
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.94
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.49
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.35
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.3
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.52
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.0
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.56
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.79
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.79
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
513246,Ferry Road,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.68
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.75
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.6
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.68
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.12
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
513246,Ferry Road,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.36
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.08
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.59
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,115.3
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.08
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
513246,Ferry Road,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.76
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.59
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.2
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.76
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
513246,Ferry Road,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.58
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.1
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
