Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
513246,Ferry Road,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.11
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.88
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.58
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
513246,Ferry Road,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.99
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.95
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.79
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.0
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.74
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.86
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.78
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.6
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.7
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.9
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.7
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.85
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
513246,Ferry Road,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.37
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.28
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.44
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.9
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
513246,Ferry Road,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.8
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
513246,Ferry Road,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.72
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.72
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.65
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.4
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.85
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.01
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
513246,Ferry Road,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.2
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.49
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.79
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.99
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.01
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.31
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,122.1
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.61
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.66
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.23
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.6
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.66
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
513246,Ferry Road,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.01
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
513246,Ferry Road,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.1
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.41
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.4
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
513246,Ferry Road,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.22
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.02
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.18
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.9
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.02
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
513246,Ferry Road,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.3
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.16
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.3
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
513246,Ferry Road,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.36
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.11
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.5
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.11
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.34
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.44
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,131.3
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
