Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.34
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.28
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.3
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.2
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.78
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.0
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
513246,Ferry Road,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.17
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.6
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.17
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
513246,Ferry Road,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.51
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.02
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.74
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.27
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
513246,Ferry Road,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.88
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.05
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.61
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.49
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.2
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
513246,Ferry Road,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.75
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.37
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.8
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
513246,Ferry Road,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.36
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.4
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.87
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.6
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.87
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
513246,Ferry Road,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.91
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.74
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.9
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.4
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
513246,Ferry Road,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.58
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.99
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.99
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.5
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.58
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.69
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.6
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.7
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.78
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
513246,Ferry Road,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.86
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.07
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.73
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.4
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
513246,Ferry Road,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.91
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.73
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.92
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
513246,Ferry Road,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.96
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.96
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
513246,Ferry Road,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.27
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
513246,Ferry Road,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.79
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
