Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
513246,Ferry Road,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.84
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.98
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
513246,Ferry Road,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
513246,Ferry Road,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
513246,Ferry Road,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
513246,Ferry Road,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
513246,Ferry Road,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
513246,Ferry Road,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.52
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.59
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.29
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.15
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.92
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
