Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.38
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
513246,Ferry Road,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.57
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
513246,Ferry Road,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.98
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.73
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.2
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
513246,Ferry Road,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.68
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.7
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
513246,Ferry Road,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.6
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
513246,Ferry Road,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.19
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
513246,Ferry Road,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.1
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.01
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.65
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.95
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.76
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.2
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
513246,Ferry Road,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.3
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.0
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.99
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.23
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.8
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
513246,Ferry Road,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
513246,Ferry Road,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
