Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.18
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
513246,Ferry Road,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.26
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
513246,Ferry Road,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.69
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.9
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.69
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
513246,Ferry Road,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.5
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.94
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.94
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
513246,Ferry Road,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.69
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.2
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.7
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
513246,Ferry Road,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.35
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
513246,Ferry Road,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
513246,Ferry Road,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
513246,Ferry Road,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
513246,Ferry Road,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
