Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
513246,Ferry Road,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.82
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
513246,Ferry Road,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
513246,Ferry Road,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
513246,Ferry Road,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.23
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
513246,Ferry Road,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.52
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.24
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
513246,Ferry Road,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
513246,Ferry Road,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
513246,Ferry Road,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
