Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.81
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.98
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.77
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.55
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.13
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.7
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.48
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.9
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
513246,Ferry Road,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.56
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.97
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
513246,Ferry Road,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.29
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.33
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.3
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.1
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
513246,Ferry Road,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.64
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.65
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.9
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.7
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.65
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
513246,Ferry Road,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.08
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
513246,Ferry Road,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.89
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.0
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
513246,Ferry Road,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.3
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.9
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.6
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
513246,Ferry Road,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.9
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.93
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
513246,Ferry Road,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.36
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.35
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
513246,Ferry Road,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.07
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.34
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.97
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.7
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.9
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
513246,Ferry Road,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.36
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.64
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.23
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.4
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.5
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
513246,Ferry Road,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.39
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.3
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.39
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
513246,Ferry Road,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.1
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.8
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
513246,Ferry Road,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.84
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.4
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
