Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
513246,Ferry Road,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.09
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.51
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.97
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.5
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
513246,Ferry Road,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.01
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.16
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.55
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.3
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
513246,Ferry Road,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.06
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.65
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.54
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,127.1
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.0
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.06
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.54
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
513246,Ferry Road,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.62
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.8
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.29
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.5
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.8
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
513246,Ferry Road,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.34
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.78
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.1
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.78
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
513246,Ferry Road,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.9
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.03
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.6
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.9
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
513246,Ferry Road,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.74
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.8
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
513246,Ferry Road,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.89
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.77
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.4
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.77
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
513246,Ferry Road,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.85
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.6
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.0
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
513246,Ferry Road,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.06
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.75
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.07
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.78
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.97
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.98
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.38
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.45
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,138.4
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.98
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.41
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.84
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,39.96
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,81.6
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,168.9
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.96
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
513246,Ferry Road,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.95
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.3
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.06
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.8
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.9
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.4
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.95
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.3
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.06
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
513246,Ferry Road,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.08
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.1
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.74
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.3
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,139.8
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.1
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
513246,Ferry Road,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.78
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.7
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.68
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.3
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,30.97
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,132.9
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.3
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.97
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
513246,Ferry Road,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.65
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.6
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.6
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.24
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.42
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.88
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,123.1
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.06
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.52
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.45
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,134.6
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.5
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
