Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
513246,Ferry Road,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.95
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.95
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.0
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.7
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.95
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
513246,Ferry Road,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.28
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.93
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.1
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.6
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
513246,Ferry Road,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.72
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.04
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.33
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.92
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,113.0
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.22
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.27
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.1
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.72
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
513246,Ferry Road,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.57
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.81
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
513246,Ferry Road,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.82
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.7
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
513246,Ferry Road,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.96
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.5
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
513246,Ferry Road,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.28
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.46
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.7
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.4
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
513246,Ferry Road,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.61
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.03
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.5
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
513246,Ferry Road,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.12
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.75
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.3
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.28
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.2
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.3
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
513246,Ferry Road,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.11
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,117.4
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
513246,Ferry Road,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.81
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.1
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.11
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
513246,Ferry Road,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.69
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.73
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.48
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.1
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
513246,Ferry Road,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.45
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.76
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.6
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.76
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
513246,Ferry Road,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.46
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,66.5
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.8
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
513246,Ferry Road,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.33
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.6
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.3
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
513246,Ferry Road,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.58
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.36
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.3
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
513246,Ferry Road,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.53
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.11
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
513246,Ferry Road,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.39
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.58
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.3
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.8
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
