Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
513246,Ferry Road,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.13
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.3
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.42
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.54
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.6
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.7
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.89
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.2
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
513246,Ferry Road,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.69
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,116.8
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.65
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.69
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.3
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
513246,Ferry Road,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.27
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.31
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.2
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
513246,Ferry Road,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.92
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
513246,Ferry Road,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.84
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.85
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.1
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.85
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
513246,Ferry Road,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.6
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.3
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
513246,Ferry Road,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.48
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.31
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.66
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.48
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
513246,Ferry Road,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.38
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.1
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.39
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.84
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.7
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.73
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.21
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
513246,Ferry Road,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.21
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.38
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.77
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
513246,Ferry Road,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
513246,Ferry Road,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.5
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
513246,Ferry Road,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.98
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.86
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.26
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.26
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.18
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.4
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
513246,Ferry Road,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.56
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.5
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
