Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.56
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.09
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.3
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
513246,Ferry Road,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.38
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
513246,Ferry Road,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.65
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.46
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.8
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.2
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.86
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.5
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.51
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.4
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.51
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
513246,Ferry Road,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
513246,Ferry Road,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
513246,Ferry Road,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.76
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.12
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.27
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
513246,Ferry Road,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
513246,Ferry Road,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
513246,Ferry Road,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
