Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
513246,Ferry Road,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
513246,Ferry Road,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.68
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
513246,Ferry Road,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
513246,Ferry Road,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
513246,Ferry Road,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.51
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
513246,Ferry Road,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.15
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.27
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.1
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.56
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.82
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
513246,Ferry Road,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
