Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
513246,Ferry Road,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.23
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.91
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.6
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
513246,Ferry Road,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
513246,Ferry Road,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.11
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.88
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.68
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.18
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.8
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
513246,Ferry Road,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.2
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
513246,Ferry Road,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.67
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
513246,Ferry Road,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.99
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.73
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.9
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.86
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
513246,Ferry Road,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.27
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.18
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
513246,Ferry Road,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
