Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.71
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.41
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.59
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,32.29
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.73
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.86
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,140.1
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.29
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.86
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.0
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.7
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.32
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.0
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.83
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
513246,Ferry Road,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.81
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.8
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.05
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.54
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.02
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.5
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
513246,Ferry Road,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.8
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.14
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
513246,Ferry Road,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.94
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.4
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
513246,Ferry Road,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.48
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.05
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
513246,Ferry Road,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.37
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.12
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513246,Ferry Road,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
513246,Ferry Road,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.8
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.5
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.16
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
513246,Ferry Road,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.27
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.37
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
513246,Ferry Road,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.87
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.2
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
513246,Ferry Road,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.6
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.26
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.5
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
