Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
513246,Ferry Road,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.47
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.5
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.87
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.09
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.14
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.29
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.5
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.42
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.37
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
513246,Ferry Road,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.78
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.21
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
513246,Ferry Road,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.45
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.53
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.45
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.69
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.01
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.59
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.0
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
513246,Ferry Road,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.34
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.09
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.2
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.3
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.47
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.31
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.85
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.98
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.85
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.86
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.67
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.37
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.08
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.98
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.66
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
513246,Ferry Road,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.61
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.08
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.28
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.0
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.5
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
513246,Ferry Road,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.74
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
513246,Ferry Road,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.03
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.46
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.03
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.36
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.03
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
