Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
513246,Ferry Road,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.3
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.88
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
513246,Ferry Road,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.99
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.99
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
513246,Ferry Road,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.12
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.12
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
513246,Ferry Road,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.4
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
513246,Ferry Road,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.11
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.7
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.7
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.1
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.4
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.7
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
513246,Ferry Road,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.84
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.76
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.5
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
513246,Ferry Road,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.35
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.35
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
513246,Ferry Road,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
513246,Ferry Road,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.8
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.96
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
513246,Ferry Road,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.33
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.06
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.81
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.6
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.72
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.3
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.6
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
513246,Ferry Road,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.04
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.4
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.25
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.0
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.5
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
