Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.84
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.18
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.51
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.9
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.6
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
513246,Ferry Road,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.99
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.02
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
513246,Ferry Road,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.37
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.89
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
513246,Ferry Road,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
513246,Ferry Road,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.03
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.76
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.34
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.31
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.5
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
513246,Ferry Road,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.19
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.8
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
513246,Ferry Road,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.16
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.9
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.95
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.8
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.8
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
513246,Ferry Road,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.37
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.69
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.0
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
513246,Ferry Road,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.3
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.93
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.4
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.5
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
513246,Ferry Road,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.01
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.37
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.13
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.96
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
513246,Ferry Road,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.34
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.29
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.19
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
513246,Ferry Road,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.2
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.46
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.0
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
