Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.6
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
513246,Ferry Road,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.1
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
513246,Ferry Road,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
513246,Ferry Road,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
513246,Ferry Road,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
513246,Ferry Road,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
513246,Ferry Road,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
513246,Ferry Road,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.5
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
513246,Ferry Road,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
