Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
513246,Ferry Road,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
513246,Ferry Road,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
513246,Ferry Road,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.22
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.21
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.55
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
513246,Ferry Road,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.18
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
513246,Ferry Road,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.27
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
513246,Ferry Road,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.27
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
