Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513246,Ferry Road,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.76
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.34
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.78
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.97
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.27
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
513246,Ferry Road,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.01
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.65
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.65
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.37
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.04
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.18
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.2
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
513246,Ferry Road,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.29
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.91
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.4
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.6
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.54
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.1
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.08
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
513246,Ferry Road,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.71
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.87
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.5
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.71
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.87
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.95
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
513246,Ferry Road,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.19
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.1
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,109.0
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
513246,Ferry Road,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.45
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
513246,Ferry Road,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.52
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.14
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.89
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.7
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.4
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
513246,Ferry Road,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.72
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.44
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.5
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.3
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.1
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
513246,Ferry Road,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.93
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.44
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.3
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
513246,Ferry Road,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.85
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.61
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.83
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.14
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.01
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.6
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
513246,Ferry Road,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.37
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.7
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.0
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.7
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
513246,Ferry Road,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.32
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.57
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.13
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.7
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.33
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513246,Ferry Road,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.6
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,117.5
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
513246,Ferry Road,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.78
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.4
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
