Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.78
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
513246,Ferry Road,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.58
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.04
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.8
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.7
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
513246,Ferry Road,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.07
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.49
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.3
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.6
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
513246,Ferry Road,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.92
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.17
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,127.1
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.2
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
513246,Ferry Road,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.73
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.82
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.47
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
513246,Ferry Road,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.78
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.22
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.69
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.2
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.1
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.7
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
513246,Ferry Road,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.95
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.21
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.8
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.3
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.13
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.7
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.13
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.88
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.18
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.9
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.92
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
513246,Ferry Road,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.96
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.68
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.3
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
513246,Ferry Road,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.72
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.91
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.4
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.7
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
513246,Ferry Road,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.8
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.54
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.07
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.07
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
513246,Ferry Road,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.7
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.4
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.7
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.7
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
513246,Ferry Road,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.83
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.14
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.14
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
513246,Ferry Road,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.93
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.94
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
513246,Ferry Road,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.93
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
513246,Ferry Road,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.66
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.64
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
513246,Ferry Road,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.91
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.88
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.71
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
513246,Ferry Road,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.82
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.7
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.04
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.7
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
513246,Ferry Road,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.19
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.3
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.74
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513246,Ferry Road,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.85
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
