Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
513246,Ferry Road,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.35
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.35
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
513246,Ferry Road,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.32
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.4
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.2
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.57
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.02
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.9
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
513246,Ferry Road,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.48
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.72
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.72
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
513246,Ferry Road,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.75
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.07
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.61
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.1
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.97
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.78
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.59
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.59
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
513246,Ferry Road,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
513246,Ferry Road,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.56
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.46
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.13
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.6
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
513246,Ferry Road,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.85
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.8
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
513246,Ferry Road,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.72
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.15
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
513246,Ferry Road,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.77
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
513246,Ferry Road,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.69
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.98
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.98
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
513246,Ferry Road,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
513246,Ferry Road,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
