Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.23
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.38
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
513246,Ferry Road,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.77
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
513246,Ferry Road,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.72
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.3
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.0
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
513246,Ferry Road,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.67
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
513246,Ferry Road,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.41
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
513246,Ferry Road,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.29
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.53
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
513246,Ferry Road,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.26
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.24
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.26
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.24
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
513246,Ferry Road,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.31
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.01
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
513246,Ferry Road,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
513246,Ferry Road,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.71
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
513246,Ferry Road,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.0
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.57
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.6
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
