Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
513246,Ferry Road,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.39
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.02
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.1
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.83
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
513246,Ferry Road,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.58
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.11
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.8
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.56
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.18
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.5
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.12
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
513246,Ferry Road,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.3
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
513246,Ferry Road,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.27
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.31
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
513246,Ferry Road,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
513246,Ferry Road,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.55
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.55
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
513246,Ferry Road,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.4
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.4
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
513246,Ferry Road,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.3
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
513246,Ferry Road,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.09
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.7
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
513246,Ferry Road,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.27
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
