Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.66
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
513246,Ferry Road,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
513246,Ferry Road,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
513246,Ferry Road,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
513246,Ferry Road,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
513246,Ferry Road,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.46
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
513246,Ferry Road,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
513246,Ferry Road,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
513246,Ferry Road,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
513246,Ferry Road,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513246,Ferry Road,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.4
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.75
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.93
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
