Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
513246,Ferry Road,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.42
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.24
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.35
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
513246,Ferry Road,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.51
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
513246,Ferry Road,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.56
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
513246,Ferry Road,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.74
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
513246,Ferry Road,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.42
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
513246,Ferry Road,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.77
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.16
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
513246,Ferry Road,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.89
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.0
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
513246,Ferry Road,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.81
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.45
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.09
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
