Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
513246,Ferry Road,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.32
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.87
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.87
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
513246,Ferry Road,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.28
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.66
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.71
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.96
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,106.3
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
513246,Ferry Road,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.29
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.95
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.7
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.2
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.95
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.2
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
513246,Ferry Road,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.97
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.38
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.44
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.63
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
513246,Ferry Road,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.31
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.82
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.6
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.32
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.14
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.28
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.7
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
513246,Ferry Road,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.11
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.1
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.7
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,136.6
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.11
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.55
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
513246,Ferry Road,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.84
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.74
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.3
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
513246,Ferry Road,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.39
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.1
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
513246,Ferry Road,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
513246,Ferry Road,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.47
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.24
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.65
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.56
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.92
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.45
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.45
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.88
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.92
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.6
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.8
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.92
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
513246,Ferry Road,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.16
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.61
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
