Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.25
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.53
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.97
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.3
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.5
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
513246,Ferry Road,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.52
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.72
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
513246,Ferry Road,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.18
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.76
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
513246,Ferry Road,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.84
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.64
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.2
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.5
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
513246,Ferry Road,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.52
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.17
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.43
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.95
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
513246,Ferry Road,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.74
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.76
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.9
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.2
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
513246,Ferry Road,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.13
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,32.92
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.3
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,140.6
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
513246,Ferry Road,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.55
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.43
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.57
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.2
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.9
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
513246,Ferry Road,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,27.84
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.16
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.2
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,120.9
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.6
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.2
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
513246,Ferry Road,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.55
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.19
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.88
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.5
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.3
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513246,Ferry Road,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.39
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.6
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.7
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.69
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.07
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.53
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.33
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.57
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.1
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
513246,Ferry Road,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.77
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.71
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.49
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.6
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
513246,Ferry Road,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.92
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.6
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.4
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
513246,Ferry Road,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.73
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.51
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.21
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
513246,Ferry Road,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.82
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
513246,Ferry Road,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.41
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
