Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.41
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
513246,Ferry Road,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.35
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.33
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
513246,Ferry Road,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.42
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
513246,Ferry Road,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.81
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
513246,Ferry Road,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.15
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.99
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
513246,Ferry Road,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.01
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.91
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.1
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
513246,Ferry Road,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.01
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
513246,Ferry Road,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
513246,Ferry Road,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.92
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
513246,Ferry Road,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
513246,Ferry Road,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.74
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
