Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.69
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
513246,Ferry Road,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.5
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.54
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.51
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.21
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.2
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
513246,Ferry Road,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.05
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.62
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
513246,Ferry Road,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.6
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.6
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.09
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,66.1
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.44
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
513246,Ferry Road,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.23
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
513246,Ferry Road,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.47
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
513246,Ferry Road,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
513246,Ferry Road,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.78
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
513246,Ferry Road,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.0
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
513246,Ferry Road,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.06
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.62
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
513246,Ferry Road,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
