Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.57
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
513246,Ferry Road,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
513246,Ferry Road,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
513246,Ferry Road,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
513246,Ferry Road,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
513246,Ferry Road,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.4
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
513246,Ferry Road,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.97
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
513246,Ferry Road,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.63
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,33.15
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.0
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,145.4
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.15
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513246,Ferry Road,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.64
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.73
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
513246,Ferry Road,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
513246,Ferry Road,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.74
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
513246,Ferry Road,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
513246,Ferry Road,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
513246,Ferry Road,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.77
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.37
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.43
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.37
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
513246,Ferry Road,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
513246,Ferry Road,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.48
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
513246,Ferry Road,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
