Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
513246,Ferry Road,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
513246,Ferry Road,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
513246,Ferry Road,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
513246,Ferry Road,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
513246,Ferry Road,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
513246,Ferry Road,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513246,Ferry Road,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
513246,Ferry Road,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
513246,Ferry Road,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513246,Ferry Road,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
513246,Ferry Road,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
513246,Ferry Road,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
