Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
513246,Ferry Road,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
513246,Ferry Road,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
513246,Ferry Road,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
513246,Ferry Road,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.7
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.45
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.45
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.14
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
513246,Ferry Road,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.29
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
513246,Ferry Road,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.7
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.52
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.52
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.7
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
513246,Ferry Road,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.86
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.78
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.06
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.06
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
513246,Ferry Road,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.9
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.6
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.9
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
513246,Ferry Road,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.27
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
513246,Ferry Road,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.19
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,107.8
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.26
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.56
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
513246,Ferry Road,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.5
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.5
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.86
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
513246,Ferry Road,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.13
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.26
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.74
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,119.4
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.3
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
513246,Ferry Road,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.53
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.12
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
513246,Ferry Road,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.29
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.24
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.7
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
