Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
513246,Ferry Road,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.38
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
513246,Ferry Road,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.75
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.87
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
513246,Ferry Road,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.2
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.25
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.89
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.6
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
513246,Ferry Road,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.05
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.65
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.61
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.7
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
513246,Ferry Road,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.28
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.39
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,121.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
513246,Ferry Road,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.81
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,114.4
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.8
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
513246,Ferry Road,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.37
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,129.6
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.37
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.28
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.93
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.9
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.92
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
513246,Ferry Road,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.64
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.24
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.6
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.0
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
513246,Ferry Road,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.45
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.1
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.3
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.45
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
513246,Ferry Road,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.64
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.63
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.29
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.8
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.8
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
513246,Ferry Road,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.71
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.12
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.13
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.8
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.7
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
513246,Ferry Road,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.76
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.95
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
513246,Ferry Road,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.17
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.0
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,108.8
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.5
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.17
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
513246,Ferry Road,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.77
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.2
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
513246,Ferry Road,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.66
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.94
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,66.3
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.9
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,124.7
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
513246,Ferry Road,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.14
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.4
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.14
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
513246,Ferry Road,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.78
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.24
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.17
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.3
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.24
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
513246,Ferry Road,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.44
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.3
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.0
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.54
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.01
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.42
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
