Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
513246,Ferry Road,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.48
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.9
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.38
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.36
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.7
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.1
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
513246,Ferry Road,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.17
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.71
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.7
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.3
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
513246,Ferry Road,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.8
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
513246,Ferry Road,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.1
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
513246,Ferry Road,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.4
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.2
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.3
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
513246,Ferry Road,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.01
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.7
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.42
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.14
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.5
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.98
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,103.9
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
513246,Ferry Road,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.5
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.3
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.4
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.6
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.3
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
513246,Ferry Road,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.95
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.52
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.4
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.53
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.32
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.47
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.7
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.31
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.17
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.91
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.79
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.58
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
513246,Ferry Road,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.65
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
513246,Ferry Road,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.27
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.1
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
