Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.4
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
513246,Ferry Road,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.58
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.8
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.71
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.17
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.9
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.9
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.09
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.98
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.42
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.63
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.8
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.6
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
513246,Ferry Road,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,30.1
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.96
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,126.2
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.3
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.19
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.9
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.5
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
513246,Ferry Road,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.16
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.2
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.7
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.67
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.2
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
513246,Ferry Road,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.37
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.5
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,100.1
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
513246,Ferry Road,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.94
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
513246,Ferry Road,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.58
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.49
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.8
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.32
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
513246,Ferry Road,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.13
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.15
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
513246,Ferry Road,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.91
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.4
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.27
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.35
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.06
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.8
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
