Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
513246,Ferry Road,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.81
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.33
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
513246,Ferry Road,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.77
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.77
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
513246,Ferry Road,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.62
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
513246,Ferry Road,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.56
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
513246,Ferry Road,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.13
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.65
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
513246,Ferry Road,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.15
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.7
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.78
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.5
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.4
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
513246,Ferry Road,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.56
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
513246,Ferry Road,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513246,Ferry Road,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.95
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
513246,Ferry Road,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.79
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.76
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
513246,Ferry Road,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.99
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.86
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.87
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.07
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
