Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.63
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
513246,Ferry Road,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.3
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
513246,Ferry Road,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.61
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
513246,Ferry Road,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.76
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.34
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.15
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.62
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
513246,Ferry Road,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
513246,Ferry Road,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
513246,Ferry Road,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.39
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.44
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
513246,Ferry Road,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
513246,Ferry Road,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
513246,Ferry Road,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
513246,Ferry Road,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.53
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.53
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
513246,Ferry Road,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
513246,Ferry Road,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
513246,Ferry Road,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
513246,Ferry Road,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
513246,Ferry Road,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
513246,Ferry Road,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
