Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
513246,Ferry Road,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
513246,Ferry Road,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
513246,Ferry Road,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.28
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
513246,Ferry Road,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513246,Ferry Road,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
513246,Ferry Road,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513246,Ferry Road,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
513246,Ferry Road,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
513246,Ferry Road,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.53
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
513246,Ferry Road,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
513246,Ferry Road,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
513246,Ferry Road,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.67
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
513246,Ferry Road,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.08
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
513246,Ferry Road,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.3
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.67
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.82
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
513246,Ferry Road,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
513246,Ferry Road,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
