Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
513246,Ferry Road,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.07
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.21
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.07
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
513246,Ferry Road,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.87
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
513246,Ferry Road,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.85
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.5
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.84
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.83
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.03
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.17
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.71
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.7
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
513246,Ferry Road,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.49
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
513246,Ferry Road,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.79
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.8
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,101.0
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
513246,Ferry Road,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,26.33
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.79
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.13
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.4
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
513246,Ferry Road,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.85
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.34
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.85
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
513246,Ferry Road,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.28
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.79
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.63
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.31
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
513246,Ferry Road,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.18
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.9
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.05
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,99.9
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
513246,Ferry Road,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,28.14
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.28
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,118.9
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.28
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
513246,Ferry Road,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.74
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.6
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
513246,Ferry Road,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.65
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.86
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
513246,Ferry Road,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.09
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.86
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.6
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
513246,Ferry Road,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.19
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.15
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.5
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.6
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.19
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
513246,Ferry Road,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.24
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.74
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
513246,Ferry Road,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.26
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.36
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.73
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.9
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.9
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.73
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
513246,Ferry Road,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.09
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.79
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.06
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.94
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.3
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
