Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
513246,Ferry Road,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.65
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.32
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.54
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.68
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
513246,Ferry Road,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.68
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.0
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.0
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.36
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
513246,Ferry Road,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.68
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.55
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.44
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.4
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.44
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
513246,Ferry Road,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.26
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.08
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
513246,Ferry Road,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.57
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.81
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
513246,Ferry Road,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.75
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.69
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.43
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,116.7
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
513246,Ferry Road,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.47
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.3
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
513246,Ferry Road,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.3
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.42
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,108.9
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
513246,Ferry Road,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.47
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.67
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.27
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.3
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.27
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
513246,Ferry Road,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.67
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.36
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.4
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,121.7
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.67
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
513246,Ferry Road,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.0
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.73
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.82
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.7
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.82
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.92
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.97
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.35
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.9
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.7
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
513246,Ferry Road,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.0
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.07
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.66
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,137.4
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.8
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.07
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
513246,Ferry Road,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.11
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.57
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.58
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.5
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.8
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.57
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.58
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
513246,Ferry Road,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.67
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,35.73
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,111.1
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.7
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,152.6
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
513246,Ferry Road,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.7
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.69
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,31.09
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.5
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,134.4
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
513246,Ferry Road,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.28
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.4
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.17
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.2
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,136.9
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.6
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
513246,Ferry Road,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.68
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.97
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,118.9
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
513246,Ferry Road,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.47
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.48
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,92.4
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
