Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
513246,Ferry Road,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.54
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
513246,Ferry Road,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.22
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
513246,Ferry Road,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.97
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.4
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.2
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
513246,Ferry Road,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.31
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.7
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
513246,Ferry Road,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.55
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.23
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.1
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.1
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.32
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.5
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
513246,Ferry Road,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.76
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.67
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.6
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.39
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
513246,Ferry Road,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.6
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.26
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.9
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.6
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.42
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
513246,Ferry Road,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.61
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
513246,Ferry Road,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
513246,Ferry Road,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.2
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
513246,Ferry Road,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.58
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
513246,Ferry Road,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.25
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
513246,Ferry Road,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.11
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.5
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.51
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.94
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
513246,Ferry Road,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.4
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
513246,Ferry Road,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.73
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
513246,Ferry Road,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.06
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.88
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
