Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
513246,Ferry Road,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.68
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.81
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.81
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
513246,Ferry Road,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.0
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
513246,Ferry Road,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.88
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.36
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.8
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.58
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.53
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
513246,Ferry Road,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.36
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.17
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.2
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
513246,Ferry Road,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.2
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.5
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
513246,Ferry Road,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.29
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.96
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
513246,Ferry Road,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.81
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.03
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
513246,Ferry Road,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.9
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.0
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
513246,Ferry Road,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
513246,Ferry Road,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.2
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
513246,Ferry Road,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
513246,Ferry Road,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.3
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
513246,Ferry Road,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.75
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
