Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
513246,Ferry Road,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.6
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
513246,Ferry Road,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
513246,Ferry Road,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.76
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.4
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.19
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
513246,Ferry Road,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.98
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.87
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.93
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,104.3
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
513246,Ferry Road,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513246,Ferry Road,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
513246,Ferry Road,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
513246,Ferry Road,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
513246,Ferry Road,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
513246,Ferry Road,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.45
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.93
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
513246,Ferry Road,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.67
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.4
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
513246,Ferry Road,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.22
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.75
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
513246,Ferry Road,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.82
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
513246,Ferry Road,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
513246,Ferry Road,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
513246,Ferry Road,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
513246,Ferry Road,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
513246,Ferry Road,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
513246,Ferry Road,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.43
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
513246,Ferry Road,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.43
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
