Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
513246,Ferry Road,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.7
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
513246,Ferry Road,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
513246,Ferry Road,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
513246,Ferry Road,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.91
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
513246,Ferry Road,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
513246,Ferry Road,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
513246,Ferry Road,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.26
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
513246,Ferry Road,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.85
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513246,Ferry Road,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
513246,Ferry Road,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
513246,Ferry Road,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
513246,Ferry Road,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
513246,Ferry Road,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
513246,Ferry Road,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
513246,Ferry Road,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.14
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.89
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
