Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
513246,Ferry Road,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
513246,Ferry Road,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.95
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
513246,Ferry Road,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.63
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
513246,Ferry Road,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.67
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
513246,Ferry Road,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
513246,Ferry Road,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.79
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
513246,Ferry Road,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.21
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
513246,Ferry Road,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.0
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.73
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.3
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
513246,Ferry Road,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.78
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.65
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.35
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.1
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
513246,Ferry Road,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.12
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
513246,Ferry Road,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.03
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
513246,Ferry Road,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.95
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.03
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.91
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
513246,Ferry Road,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.99
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.24
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
513246,Ferry Road,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.08
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.7
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.5
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.08
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
513246,Ferry Road,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.96
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.1
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513246,Ferry Road,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.63
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.85
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.5
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.7
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.03
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
513246,Ferry Road,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.57
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.07
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.93
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.82
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.92
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
513246,Ferry Road,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.91
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,32.24
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
