Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
513246,Ferry Road,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.82
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.9
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.9
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
513246,Ferry Road,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.65
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.78
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
513246,Ferry Road,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.71
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.55
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.6
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.2
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.71
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
513246,Ferry Road,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,32.15
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.16
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.3
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.8
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.8
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
513246,Ferry Road,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.91
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.9
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.3
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
513246,Ferry Road,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.59
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.46
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.77
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
513246,Ferry Road,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.93
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.33
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.97
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
513246,Ferry Road,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.49
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.36
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.26
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.79
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.42
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.79
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.4
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.9
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
513246,Ferry Road,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.09
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.46
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.38
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.9
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
513246,Ferry Road,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.41
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.62
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.75
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
513246,Ferry Road,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.22
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.3
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.22
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
513246,Ferry Road,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.26
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.6
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.91
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.26
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513246,Ferry Road,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.59
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
513246,Ferry Road,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.98
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
513246,Ferry Road,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.87
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.22
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
513246,Ferry Road,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.37
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.2
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.4
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.06
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.7
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
513246,Ferry Road,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.02
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.7
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.0
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
513246,Ferry Road,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.39
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.52
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
513246,Ferry Road,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.64
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.11
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.51
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
