Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
513246,Ferry Road,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.16
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.0
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.1
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.22
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
513246,Ferry Road,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.89
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,23.8
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.69
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.8
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
513246,Ferry Road,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.89
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.03
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.11
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
513246,Ferry Road,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.54
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.44
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.5
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
513246,Ferry Road,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.68
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.46
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.71
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.15
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.0
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.1
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.71
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
513246,Ferry Road,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.75
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.56
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.68
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.8
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.56
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
513246,Ferry Road,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.46
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.71
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.6
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
513246,Ferry Road,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.62
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.3
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
513246,Ferry Road,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.47
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.81
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.13
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.2
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.3
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.81
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
513246,Ferry Road,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.92
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.2
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.72
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
513246,Ferry Road,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.21
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.21
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.21
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
513246,Ferry Road,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.62
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
513246,Ferry Road,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.27
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.03
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.03
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
513246,Ferry Road,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.46
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.88
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.96
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.8
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.9
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.96
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
513246,Ferry Road,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.65
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.65
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
513246,Ferry Road,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.49
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
513246,Ferry Road,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.24
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
513246,Ferry Road,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.76
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
513246,Ferry Road,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
513246,Ferry Road,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.5
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513246,Ferry Road,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
513246,Ferry Road,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.35
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.8
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
