Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
513246,Ferry Road,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.61
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
513246,Ferry Road,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.82
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
513246,Ferry Road,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.34
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.93
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
513246,Ferry Road,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.9
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.47
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
513246,Ferry Road,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
513246,Ferry Road,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
513246,Ferry Road,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.65
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513246,Ferry Road,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
513246,Ferry Road,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.53
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513246,Ferry Road,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513246,Ferry Road,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.85
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
513246,Ferry Road,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.83
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.04
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
513246,Ferry Road,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
513246,Ferry Road,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
513246,Ferry Road,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.84
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.36
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.7
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
