Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
513246,Ferry Road,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513246,Ferry Road,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
513246,Ferry Road,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.14
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.71
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.71
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
513246,Ferry Road,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.97
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.2
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.97
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
513246,Ferry Road,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
513246,Ferry Road,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.43
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
513246,Ferry Road,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
513246,Ferry Road,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.81
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
513246,Ferry Road,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.99
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
513246,Ferry Road,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
513246,Ferry Road,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
513246,Ferry Road,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.61
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.6
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
513246,Ferry Road,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.33
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
513246,Ferry Road,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.55
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
513246,Ferry Road,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.76
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.21
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
513246,Ferry Road,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.56
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,132.4
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.56
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
513246,Ferry Road,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.59
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.89
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
513246,Ferry Road,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.97
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
513246,Ferry Road,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513246,Ferry Road,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.15
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
