Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
513246,Ferry Road,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.88
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
513246,Ferry Road,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
513246,Ferry Road,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.51
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
513246,Ferry Road,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.08
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
513246,Ferry Road,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
513246,Ferry Road,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.83
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
513246,Ferry Road,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.59
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
513246,Ferry Road,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
513246,Ferry Road,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
513246,Ferry Road,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.71
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
513246,Ferry Road,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.2
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513246,Ferry Road,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
513246,Ferry Road,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
513246,Ferry Road,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
513246,Ferry Road,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
513246,Ferry Road,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
513246,Ferry Road,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
513246,Ferry Road,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
513246,Ferry Road,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
513246,Ferry Road,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
513246,Ferry Road,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
