Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
513246,Ferry Road,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
513246,Ferry Road,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
513246,Ferry Road,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
513246,Ferry Road,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
513246,Ferry Road,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
513246,Ferry Road,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.6
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
513246,Ferry Road,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.18
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
513246,Ferry Road,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.97
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
513246,Ferry Road,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.68
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
513246,Ferry Road,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
513246,Ferry Road,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.68
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.82
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.6
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
513246,Ferry Road,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.07
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
513246,Ferry Road,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
513246,Ferry Road,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
513246,Ferry Road,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
513246,Ferry Road,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
